Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.57
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.06
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.98
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.96
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.55
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,19.8
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.01
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.35
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.32
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
931242,Bayton Way,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.25
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.17
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.5
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.83
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.51
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.25
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,24.1
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.4
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.6
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.5
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.87
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.92
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.71
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,19.8
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.68
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.91
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.35
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
931242,Bayton Way,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.85
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.67
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.21
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.4
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.37
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.66
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,22.7
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.5
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.67
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.84
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.72
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,19.8
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.25
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.11
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.04
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
931242,Bayton Way,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.38
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.93
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.58
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.86
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.37
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,26.6
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.3
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.63
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.36
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.74
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.46
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,19.8
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.16
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.65
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.14
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
931242,Bayton Way,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.36
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.81
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.91
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.68
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.03
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,26.9
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.6
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.43
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.31
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.78
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.23
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,19.8
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.54
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.57
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.94
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.15
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
931242,Bayton Way,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.73
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.44
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.09
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.15
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.32
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.64
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,25.8
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,74.9
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.3
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.38
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.38
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.39
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.87
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.26
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,19.8
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.04
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.72
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.38
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.29
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.96
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
931242,Bayton Way,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.51
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.07
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.84
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.09
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.7
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.6
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.2
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,3.1
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.52
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.65
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.47
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.11
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.4
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.76
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,19.8
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.23
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.8
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.34
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.25
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
931242,Bayton Way,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.74
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.33
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.27
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.47
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.33
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.28
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.24
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.67
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.4
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.91
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.31
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.94
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,19.7
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.96
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.54
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.82
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.73
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.27
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
931242,Bayton Way,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.08
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.56
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.4
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.63
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.59
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.31
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,23.8
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.3
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.2
