Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.27
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.71
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.47
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.95
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.43
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,19.7
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.21
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.93
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.16
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.07
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
931242,Bayton Way,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.04
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.72
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.26
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.78
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.23
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.76
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.1
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.27
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.32
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.84
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.12
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.52
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.65
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,19.7
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.3
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.62
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.46
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.34
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.7
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
931242,Bayton Way,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.79
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.44
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.99
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.78
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.27
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,22.9
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.33
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.35
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.18
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.47
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.35
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,19.6
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.67
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.26
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.21
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.67
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
931242,Bayton Way,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.46
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.09
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.59
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.31
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.23
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,22.0
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.16
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.57
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.05
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.38
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.98
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,19.6
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.35
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.63
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.81
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.86
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
931242,Bayton Way,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.56
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.36
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.15
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.98
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.03
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.18
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,20.9
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.0
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.57
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.24
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.48
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.13
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,19.6
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.09
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.59
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.76
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
931242,Bayton Way,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.14
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.66
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.41
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.07
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.26
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.39
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,22.7
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.16
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.34
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.29
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.65
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.15
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,19.6
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.29
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.47
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.55
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
931242,Bayton Way,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.02
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.47
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.33
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.91
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.9
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.99
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,21.6
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.7
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.01
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.21
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.56
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.82
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.36
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.14
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,19.6
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.9
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.34
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.58
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
931242,Bayton Way,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.64
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.27
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.25
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.66
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.27
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.32
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,23.7
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.93
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.56
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.79
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.39
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
