Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,19.5
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.46
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.48
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.7
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.26
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.14
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.25
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.16
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
931242,Bayton Way,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.2
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.89
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.92
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.28
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.64
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,24.2
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.03
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.94
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.34
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.79
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.37
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.1
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,19.5
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.45
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.48
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.45
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.21
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.27
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.42
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.7
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.1
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
931242,Bayton Way,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.45
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.12
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.34
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.56
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.93
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,23.1
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.6
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.4
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.02
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.11
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.01
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.77
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.19
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.81
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.8
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.2
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,19.5
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.48
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.7
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.01
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.93
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.72
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.85
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.23
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
931242,Bayton Way,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.3
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.01
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.84
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.28
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.86
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.7
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,24.5
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.5
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.27
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.17
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.3
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.14
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.39
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.13
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.27
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.4
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.6
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,19.4
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.26
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.11
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.21
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.5
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.67
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.08
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
931242,Bayton Way,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.2
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.66
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.84
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.12
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.14
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.49
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,24.8
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.9
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.01
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.95
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.4
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.26
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.29
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.75
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.38
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.6
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,19.4
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.45
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.01
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.94
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.62
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.57
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
931242,Bayton Way,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.78
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.25
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.26
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.4
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.7
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,24.3
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.55
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.41
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.26
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.51
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.18
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.95
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.62
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.69
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,19.4
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.64
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.96
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.73
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.1
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.41
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.32
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
931242,Bayton Way,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.45
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.45
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.2
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.65
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.09
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.45
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,24.4
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.2
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.12
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.03
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.4
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.97
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.55
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.82
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.06
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,159.5
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.7
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,19.3
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.12
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.98
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.82
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.42
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.65
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
931242,Bayton Way,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.78
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.65
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.48
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.07
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.8
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.76
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,23.8
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.4
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.11
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.24
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.48
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.15
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.44
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.43
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.22
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,161.5
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,19.3
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.08
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.21
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.31
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.15
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.6
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.95
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
931242,Bayton Way,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.58
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.49
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.02
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.52
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.08
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.9
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,25.2
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.8
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
