Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.11
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.35
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.5
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.05
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.71
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.02
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.57
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.1
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,156.2
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,19.3
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.81
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.01
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.33
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.95
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.48
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
931242,Bayton Way,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.63
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.77
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.88
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.11
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.5
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.94
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.02
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.49
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.74
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.6
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.95
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.89
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.74
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.2
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,19.3
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.92
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.44
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.35
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.05
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.53
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.43
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
931242,Bayton Way,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.95
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.32
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.1
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.68
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,25.9
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.5
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.8
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.14
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.81
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.27
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.97
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.83
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,148.2
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.7
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,19.2
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.61
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.47
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.95
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.76
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.47
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
931242,Bayton Way,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.93
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.06
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.74
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.62
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.83
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.33
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,24.7
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.6
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.72
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.86
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.33
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.96
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.03
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.2
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.7
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,19.2
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.53
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.85
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.41
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.44
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.67
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.41
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
931242,Bayton Way,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.02
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.73
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.24
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.08
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.62
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.04
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,28.1
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.7
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.86
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.73
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.12
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.36
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.41
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,19.1
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.05
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.6
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.78
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.24
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.49
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.21
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
931242,Bayton Way,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.81
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.24
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.12
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.73
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.17
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.97
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.67
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.29
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.8
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.73
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.31
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,19.1
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.19
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.78
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.8
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.83
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
931242,Bayton Way,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.03
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.63
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.28
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.98
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.18
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.63
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,28.6
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.4
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.94
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.37
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.12
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.56
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.52
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,19.1
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.32
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.44
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.05
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.18
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
931242,Bayton Way,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.14
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.92
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.31
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.34
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.55
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.64
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,29.7
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.1
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.51
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.81
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.42
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.34
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.95
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,19.1
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.5
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.99
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
