Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.04
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.68
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
931242,Bayton Way,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.71
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.69
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.9
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.81
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.37
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,29.2
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.1
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.23
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.28
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.29
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.84
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.99
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,19.1
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.97
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.65
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.98
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.29
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.64
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.02
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
931242,Bayton Way,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.46
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.14
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.92
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.3
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.98
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.42
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,26.7
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.4
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.62
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.8
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.9
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.19
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.28
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,19.1
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.43
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.39
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.54
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.15
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.42
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
931242,Bayton Way,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.58
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.18
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.59
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.34
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.16
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,24.3
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.5
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.64
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.86
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.86
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.41
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,19.1
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.08
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.7
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.93
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.44
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.35
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
931242,Bayton Way,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.61
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.1
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.59
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.5
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.81
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.01
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,22.2
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.52
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.95
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.06
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.67
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.53
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,19.1
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.85
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.16
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.86
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.25
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
931242,Bayton Way,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.44
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.3
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.66
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.51
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.29
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.94
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,20.7
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.3
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.83
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.61
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.84
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.36
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.84
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,19.1
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.42
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.44
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.65
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.99
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.51
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
931242,Bayton Way,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.22
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.6
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.55
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.56
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.82
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.75
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,21.3
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.3
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.56
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.53
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.5
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.92
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.31
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.95
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,19.1
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.73
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.88
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.97
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.19
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.61
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
931242,Bayton Way,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.65
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.05
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.89
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.03
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.18
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.85
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,21.9
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.3
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.43
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.82
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.38
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.84
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.15
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.31
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.2
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,19.2
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.83
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.8
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.91
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.3
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.63
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
931242,Bayton Way,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.8
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.9
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.38
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.7
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.9
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.27
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,18.4
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.2
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
