Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.56
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.64
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.03
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.5
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.06
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,19.2
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.32
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.87
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.77
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.65
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.98
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
931242,Bayton Way,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.72
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.13
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.44
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.96
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.59
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,17.5
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.4
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.1
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.37
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.1
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.61
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.83
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.92
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,19.2
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.05
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.21
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.96
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.79
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
931242,Bayton Way,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.12
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.11
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.6
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.65
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.86
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.7
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.66
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.24
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.74
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.25
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.73
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,19.3
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.15
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.63
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.09
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.01
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
931242,Bayton Way,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.26
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.79
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.32
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.65
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.41
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,17.8
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.12
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.43
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.26
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.95
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.57
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.8
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,19.3
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.69
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.73
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.68
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
931242,Bayton Way,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.72
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.89
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.59
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.51
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.27
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,18.4
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.96
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.76
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.3
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.05
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.91
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.93
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,19.3
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.04
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.06
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.89
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
931242,Bayton Way,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.33
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.61
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.82
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.59
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.75
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,15.5
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.4
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.27
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.84
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.4
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,19.3
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.52
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.39
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.2
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
931242,Bayton Way,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.62
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.84
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.31
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.31
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.92
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.32
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,19.0
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.71
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.97
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.9
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.4
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.34
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,19.3
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.92
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.34
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.49
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.6
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
931242,Bayton Way,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.36
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.64
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.86
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.41
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.08
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.36
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,19.6
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.3
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.49
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.03
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.95
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.72
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,19.4
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.16
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.38
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.06
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
931242,Bayton Way,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.19
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.16
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.28
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.18
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.23
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,18.5
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.2
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
