Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.77
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.98
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.0
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.2
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,19.4
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.91
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.82
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.72
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.73
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
931242,Bayton Way,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.09
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.4
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.99
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.17
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.62
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.39
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,19.3
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.69
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.03
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.16
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.8
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,19.4
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.5
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.63
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.36
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.19
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.26
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
931242,Bayton Way,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.75
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.32
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.53
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.51
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.24
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,18.2
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.2
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.81
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.54
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.39
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.19
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,19.4
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.48
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.02
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
931242,Bayton Way,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.99
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.73
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.58
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.4
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.71
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,16.8
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.75
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.68
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.45
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.69
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,19.5
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.49
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.56
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
931242,Bayton Way,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.71
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.59
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.5
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.87
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.79
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.98
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,15.1
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.05
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.69
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.53
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.1
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,19.5
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.5
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.64
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.19
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
931242,Bayton Way,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.51
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.74
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.95
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.97
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.19
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,13.4
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.67
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.42
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.37
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.13
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,19.5
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.43
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.54
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.83
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.41
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
931242,Bayton Way,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.38
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.23
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.12
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.63
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.91
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.7
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.84
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.23
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.13
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.93
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,19.5
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.45
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.05
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.98
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
931242,Bayton Way,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.72
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.66
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.88
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.96
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.82
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,17.8
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.1
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.61
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.18
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.18
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.31
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
