Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,19.6
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.2
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
931242,Bayton Way,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.29
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.98
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.49
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.48
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.77
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.88
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,16.2
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.7
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.88
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.37
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.31
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.1
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,19.6
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.93
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.15
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
931242,Bayton Way,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.95
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.58
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.89
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.52
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.41
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.31
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,18.8
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.1
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.41
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.28
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.2
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,19.6
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.66
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.55
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.74
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.21
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
931242,Bayton Way,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.74
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.06
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.04
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.03
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.36
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,20.3
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.6
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.75
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.33
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.24
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.68
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,19.6
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.75
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.08
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
931242,Bayton Way,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.26
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.41
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.83
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.74
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.35
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.26
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,17.1
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.6
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.13
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.35
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.24
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.96
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,19.6
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.16
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.42
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.55
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
931242,Bayton Way,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.63
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.99
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.0
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.47
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.25
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.89
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,17.2
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.7
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.94
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.72
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.26
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.01
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,19.7
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.92
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
931242,Bayton Way,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.98
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.24
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.98
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.05
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.88
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.2
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.27
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.12
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.36
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.19
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.92
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,19.8
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.6
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.54
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.16
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
931242,Bayton Way,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.94
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.22
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.37
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.96
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.96
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.64
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,21.5
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.27
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.86
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.65
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.48
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.25
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.2
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,19.8
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.75
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.13
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
931242,Bayton Way,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.32
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.02
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.89
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.28
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.33
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.11
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,19.4
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
