Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.04
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.09
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.12
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,19.8
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.81
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.66
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.93
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
931242,Bayton Way,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.3
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.05
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.84
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.85
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.26
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.06
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,20.1
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.1
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.81
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.31
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.29
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,19.8
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.92
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.11
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
931242,Bayton Way,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.23
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.78
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.61
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.67
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.01
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.16
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,24.7
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.1
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.37
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.28
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.86
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,19.8
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.5
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.61
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.97
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
931242,Bayton Way,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.85
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.91
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.84
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.7
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.08
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.3
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,12.1
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.6
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.85
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.43
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.37
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.19
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,19.9
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.45
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.24
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.99
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.73
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
931242,Bayton Way,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.81
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.9
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.44
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.59
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.22
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.05
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.2
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.7
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.16
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.54
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.43
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.1
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,19.9
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.46
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.57
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.5
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.98
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.86
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
931242,Bayton Way,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.8
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.85
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.4
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.58
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.11
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.92
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.54
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.48
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.11
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,19.9
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.03
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.95
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.31
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.85
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
931242,Bayton Way,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.89
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.03
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.5
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.46
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.07
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.86
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,8.2
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.4
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.9
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.7
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.89
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.5
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.42
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.48
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,19.9
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.4
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.46
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.99
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.63
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
931242,Bayton Way,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.55
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.48
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.41
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.26
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.86
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.2
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,9.7
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.2
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.11
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.59
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.45
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.33
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,20.0
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.4
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.41
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.45
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.45
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.42
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
