Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
931242,Bayton Way,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.63
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.93
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.26
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.31
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.02
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.81
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.4
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.4
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.87
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.63
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.51
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.42
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,20.0
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.43
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.04
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.09
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.18
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
931242,Bayton Way,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.72
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.48
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.22
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.47
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.1
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.78
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,12.7
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.4
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.9
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.12
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.6
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.36
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.07
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,20.0
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.42
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.77
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.13
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
931242,Bayton Way,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.09
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.39
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.01
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.61
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.05
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.99
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,13.3
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.07
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.72
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.69
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.45
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,20.0
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.4
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.49
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.09
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.86
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.29
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
931242,Bayton Way,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.81
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.36
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.83
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.69
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.67
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.54
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.6
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.24
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.67
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.43
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.24
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,20.1
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.4
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.5
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.98
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.47
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.12
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.17
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
931242,Bayton Way,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.07
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.48
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.17
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.04
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.76
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.19
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,12.3
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.4
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.75
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.65
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.43
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.2
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,20.1
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.42
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.65
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.61
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.81
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
931242,Bayton Way,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.58
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.57
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.66
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.38
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.82
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.3
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.7
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.6
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.28
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.72
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.42
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.57
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,20.1
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.42
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.12
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.08
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
931242,Bayton Way,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.18
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.14
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.22
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.91
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.57
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.66
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,9.7
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.8
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.07
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.89
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.65
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.53
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,20.1
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.36
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.47
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.22
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.72
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.52
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
931242,Bayton Way,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.38
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.17
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.35
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.06
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.15
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.16
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,11.0
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.5
