Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.82
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.59
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.48
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,20.2
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.41
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.79
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.7
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.06
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.66
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
931242,Bayton Way,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.97
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.91
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.51
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.74
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.02
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.97
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,9.2
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.7
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.5
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.03
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.61
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.44
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.28
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,20.2
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.41
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.77
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.25
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.54
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.17
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
931242,Bayton Way,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.19
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,9.17
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.97
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.19
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.79
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.25
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,9.9
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,66.9
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.43
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.58
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.39
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.22
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,20.3
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.42
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.52
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.16
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.21
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.26
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.21
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
931242,Bayton Way,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.67
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,10.57
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.45
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.56
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.94
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.34
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,10.5
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.7
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.5
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.94
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.2
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.68
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.41
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,20.3
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.41
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.85
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.65
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.39
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
931242,Bayton Way,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.65
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,11.61
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.22
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.6
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.05
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.2
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,9.2
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.2
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.9
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.1
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.27
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.19
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.62
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.4
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.32
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,20.3
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.42
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.41
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.62
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.4
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
931242,Bayton Way,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.14
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.92
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,9.26
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.45
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.65
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.59
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,10.6
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.7
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.53
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.75
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.71
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.75
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,20.3
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.45
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.55
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.3
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.58
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.38
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.18
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
931242,Bayton Way,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.99
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.81
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.64
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.83
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.1
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.93
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,12.1
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.16
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.76
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.58
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.53
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,20.4
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.44
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.53
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.27
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.42
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
931242,Bayton Way,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.75
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.05
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.88
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.04
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.79
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.52
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,12.0
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.45
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.62
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.41
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.47
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,20.4
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.42
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.48
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.51
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.21
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
931242,Bayton Way,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.78
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,7.26
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.52
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.99
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.45
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.24
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.3
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
