Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.49
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.42
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.18
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,20.4
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.39
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.47
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.46
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.93
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.45
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.67
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.32
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
931242,Bayton Way,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.89
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.23
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.58
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.77
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.41
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.51
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,13.3
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.23
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.39
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.33
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.1
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,20.4
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.38
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.47
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.45
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.52
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.35
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.67
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
931242,Bayton Way,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.59
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.74
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.72
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.93
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.06
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.32
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,13.1
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.19
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.47
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.64
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.19
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,20.5
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.38
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.46
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.45
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.64
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.3
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.02
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.83
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
931242,Bayton Way,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.06
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.99
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.02
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.56
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.32
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.09
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,16.7
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.1
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.62
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.57
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.68
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.35
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,20.5
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.37
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.46
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.47
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.48
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.79
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.32
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
931242,Bayton Way,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.26
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.06
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.58
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.05
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.67
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.45
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,9.3
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.3
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.18
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.51
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.6
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.43
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.62
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,20.5
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.36
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.45
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.44
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.15
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.4
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.17
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.32
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
931242,Bayton Way,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.18
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,8.33
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,8.4
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.05
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.36
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.29
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,8.4
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.12
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.21
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.65
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.38
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.42
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,20.5
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.36
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.46
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.46
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.64
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.58
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.8
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.86
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
931242,Bayton Way,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
